Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
