Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,transformer,,Temperature,C,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,transformer,,Temperature,C,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,transformer,,Temperature,C,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,transformer,,Temperature,C,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,transformer,,Temperature,C,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,transformer,,Temperature,C,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,transformer,,Temperature,C,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,transformer,,Temperature,C,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,transformer,,Temperature,C,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,transformer,,Temperature,C,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
