Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,transformer,,Temperature,C,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,transformer,,Temperature,C,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,transformer,,Temperature,C,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,transformer,,Temperature,C,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,transformer,,Temperature,C,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,transformer,,Temperature,C,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,transformer,,Temperature,C,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,transformer,,Temperature,C,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,transformer,,Temperature,C,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
