Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,74.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,transformer,,Temperature,C,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
