Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,transformer,,Temperature,C,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,transformer,,Temperature,C,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,transformer,,Temperature,C,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,transformer,,Temperature,C,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,transformer,,Temperature,C,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,transformer,,Temperature,C,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,transformer,,Temperature,C,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,transformer,,Temperature,C,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,transformer,,Temperature,C,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
