Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,transformer,,Temperature,C,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,transformer,,Temperature,C,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,transformer,,Temperature,C,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,transformer,,Temperature,C,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,transformer,,Temperature,C,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,transformer,,Temperature,C,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,transformer,,Temperature,C,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,transformer,,Temperature,C,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,transformer,,Temperature,C,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,transformer,,Temperature,C,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,transformer,,Temperature,C,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
