Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,transformer,,Temperature,C,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,transformer,,Temperature,C,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.77
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,transformer,,Temperature,C,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,transformer,,Temperature,C,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,transformer,,Temperature,C,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.98
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,transformer,,Temperature,C,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.78
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.24
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,transformer,,Temperature,C,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.35
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,32.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.83
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,transformer,,Temperature,C,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.68
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,transformer,,Temperature,C,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.36
