Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
