Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
