Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
