Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
