Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
