Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
