Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
