Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
