Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,19.9
