Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,20.0
