Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,20.5
