Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.87
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,20.9
