Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.85
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.65
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.27
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.68
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.62
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,21.3
