Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
