Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
