Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
