Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
