Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,63.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
