Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
