Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,190.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,191.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,191.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
