Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,191.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
