Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
