Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
