Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
