Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.29
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.53
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.84
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
