Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
