Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
