Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,44.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
