Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,44.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,44.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,192.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
