Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
