Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
