Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
