Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
