Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
