Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
