Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
