Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.71
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
