Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.82
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.52
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.91
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.38
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.49
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
