Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
