Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
