Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,82.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
