Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,45.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,196.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
