Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,46.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,196.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,21.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
