Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
