Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
