Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,50.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
