Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
