Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,18.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,47.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,18.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,18.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
