Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,18.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,49.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
