Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,18.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
