Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,19.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,19.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,19.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.35
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.39
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.49
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.22
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,19.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.46
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,48.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,19.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.47
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
913229,DEBDALE ROAD BARROWBY,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
